Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.87
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,-20.03
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,-19.6
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,42.06
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.3
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,172.1
111942,Cross Hands Road Od,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,179.9
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.32
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.86
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.22
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.24
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.19
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.42
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.22
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.37
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.2
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.86
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.77
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.23
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.35
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.93
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,-16.97
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,-17.17
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,33.8
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,151.9
111942,Cross Hands Road Od,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.57
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.06
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.18
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.98
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.8
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.2
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.76
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.31
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.27
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.03
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,76.1
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.26
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,-16.73
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,-17.83
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,30.09
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,72.9
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
111942,Cross Hands Road Od,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.97
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.23
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.32
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.29
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.05
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.97
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.21
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.17
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,-16.8
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-16.69
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,34.91
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,149.8
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.8
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.1
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.96
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.96
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.06
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.9
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.87
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.38
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-16.19
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-16.6
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,38.38
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
111942,Cross Hands Road Od,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.39
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.51
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.47
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.38
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.79
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.23
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.09
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.34
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.64
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.75
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,-14.37
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-13.91
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,29.66
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,134.2
111942,Cross Hands Road Od,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.45
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.58
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.26
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.38
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.2
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.31
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.12
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.59
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,-17.19
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-13.51
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,34.02
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.9
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
111942,Cross Hands Road Od,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.79
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.17
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.53
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.55
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.21
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.11
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.1
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.22
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.54
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.23
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,-18.43
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-14.61
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,34.31
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
111942,Cross Hands Road Od,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.64
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.84
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.14
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.97
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.79
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.67
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.07
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.39
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.43
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.71
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.94
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-17.92
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-13.68
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,33.79
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
111942,Cross Hands Road Od,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.43
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,N Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.23
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.42
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.47
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,-16.53
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-14.47
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,32.64
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
111942,Cross Hands Road Od,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.33
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.7
