Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.51
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.83
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.79
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.76
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-16.31
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-13.92
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,37.7
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
111942,Cross Hands Road Od,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,160.9
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.7
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.98
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.09
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,N Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.59
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.15
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.2
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,5.61
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.31
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,-16.37
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-14.6
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,40.92
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,138.3
111942,Cross Hands Road Od,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.2
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.77
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.65
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.68
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.88
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,N Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.84
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.23
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-6.8
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,N Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.92
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.01
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,70.6
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.58
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.15
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,38.23
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,-17.06
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-23.36
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,42.62
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,85.3
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,140.2
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,190.1
111942,Cross Hands Road Od,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.6
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.61
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.22
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.25
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.18
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.74
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,N Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.79
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.17
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.72
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.33
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.11
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.36
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-15.53
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,-21.17
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,34.83
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,80.4
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
111942,Cross Hands Road Od,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.91
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.02
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.55
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.63
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.2
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,N Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.64
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.98
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.97
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,-16.92
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,-15.8
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,35.23
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
111942,Cross Hands Road Od,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.12
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.83
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.38
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,N Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.53
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.62
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.39
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.99
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.61
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.7
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,-15.34
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-16.97
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,32.51
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,70.7
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
111942,Cross Hands Road Od,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.96
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.63
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.3
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.75
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,19.73
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,84.4
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.79
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.54
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.23
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.84
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,-16.99
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,-18.53
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,38.76
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
111942,Cross Hands Road Od,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.92
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.02
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.84
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.22
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,20.23
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,N Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,87.9
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.72
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.83
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.99
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.66
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.7
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.53
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-16.69
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-16.29
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,42.45
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,84.7
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
111942,Cross Hands Road Od,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,182.9
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.02
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.19
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.48
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.73
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.45
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.5
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.49
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.71
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.16
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,-17.41
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-13.21
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,33.53
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
111942,Cross Hands Road Od,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.37
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.22
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.04
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,17.07
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,N Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,73.4
