Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.22
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.3
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.22
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,-15.09
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-14.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,40.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,83.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
111942,Cross Hands Road Od,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.43
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.7
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.12
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.47
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.15
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.0
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.38
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,N Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.64
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.13
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.46
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,-17.53
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,-13.31
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,36.32
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
111942,Cross Hands Road Od,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.85
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.34
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.58
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.24
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.41
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.09
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.95
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.96
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.55
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.71
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.85
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.85
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,-18.88
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-14.84
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,28.77
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,149.8
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
111942,Cross Hands Road Od,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.36
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.62
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.43
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.55
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.82
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.33
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.36
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.81
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.49
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.93
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.72
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.33
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-15.53
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,-17.73
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,30.16
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,123.7
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
111942,Cross Hands Road Od,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.14
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-0.8
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.48
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.9
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.83
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.02
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.01
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,N Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.64
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.87
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.93
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,-13.52
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-17.3
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,30.66
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,76.5
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
111942,Cross Hands Road Od,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.64
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.68
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,N Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.52
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.05
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.69
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,N Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.98
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.68
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.56
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,-15.72
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,-15.39
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,29.8
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
111942,Cross Hands Road Od,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.91
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.42
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.89
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.6
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.8
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.49
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.08
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,N Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.25
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.52
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.28
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.44
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.27
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,-17.33
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,-15.75
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,29.59
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
111942,Cross Hands Road Od,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.66
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.1
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.17
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,N Current (RMS),A,51.1
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.13
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.36
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.16
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,5.02
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.35
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,-15.67
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,-16.44
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,35.62
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
111942,Cross Hands Road Od,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.41
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.81
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.31
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.35
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.84
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,31.7
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.87
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.92
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,-14.93
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,-16.21
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,31.11
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,71.4
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.6
111942,Cross Hands Road Od,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.82
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.59
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,N Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.55
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.52
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.45
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.29
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.86
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,N Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
