Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.47
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,-13.43
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,-15.16
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,30.9
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
111942,Cross Hands Road Od,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.18
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.91
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.04
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.98
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.14
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.19
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.49
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.11
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.95
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.01
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,-13.47
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,-15.73
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,32.56
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,74.4
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
111942,Cross Hands Road Od,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.7
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.75
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.33
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.2
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.64
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.05
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.14
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.03
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,-14.17
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,-16.5
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,32.02
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
111942,Cross Hands Road Od,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.23
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.0
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.48
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.73
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.54
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,N Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.47
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.33
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.29
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.41
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.56
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,-15.31
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,-12.92
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,34.32
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,73.6
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
111942,Cross Hands Road Od,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,147.3
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.39
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.18
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.98
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.81
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.17
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,N Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.35
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.44
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.2
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.6
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,-15.27
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,-10.82
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,31.3
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
111942,Cross Hands Road Od,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.49
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.34
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,N Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.47
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.07
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,N Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.11
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.64
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.91
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.95
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,-17.88
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,-12.69
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,35.52
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
111942,Cross Hands Road Od,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.36
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.46
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,N Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.34
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.38
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,N Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.92
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.35
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.17
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.38
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.06
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.92
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,-15.17
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,-19.68
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,48.73
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,102.9
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,164.4
111942,Cross Hands Road Od,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,207.0
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.32
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.19
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.13
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,N Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.39
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.65
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.43
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.23
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.97
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,-15.02
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,-16.35
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,40.63
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,85.9
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
111942,Cross Hands Road Od,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,174.1
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.06
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.93
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,18.07
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,N Current (RMS),A,60.5
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.13
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.5
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.86
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.69
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,-13.81
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,-12.63
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,41.99
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.4
111942,Cross Hands Road Od,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,178.5
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.51
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.23
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,0.02
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.72
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.07
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.69
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.36
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,52.0
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.36
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.02
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.96
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.21
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,-18.4
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,-14.02
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,36.32
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,71.7
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,154.8
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
111942,Cross Hands Road Od,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
