Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.81
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,0.0
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.13
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,N Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.25
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.85
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.91
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,N Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.6
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.99
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.08
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.18
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,-18.54
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,-10.77
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,39.07
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
111942,Cross Hands Road Od,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,168.4
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.36
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,N Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.23
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.62
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.94
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.93
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,N Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,74.6
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.45
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.39
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,5.47
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,5.46
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.82
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,-19.81
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,-13.49
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,36.94
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,83.1
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
111942,Cross Hands Road Od,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,159.9
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.19
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.0
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.11
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.8
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.96
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.67
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.33
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.31
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,N Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,62.1
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.28
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.32
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.27
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,N Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.6
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,5.11
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,5.29
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.41
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,-16.48
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,-16.24
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,36.96
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
111942,Cross Hands Road Od,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,160.1
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.55
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.93
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.43
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,N Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.09
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.94
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.39
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,5.45
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,5.33
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.24
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,-14.7
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,-15.49
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,36.46
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.3
111942,Cross Hands Road Od,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.42
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.48
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.49
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.95
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,N Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,64.6
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.45
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.25
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.92
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.95
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,5.37
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,5.23
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.41
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,-15.75
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,-14.55
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,38.77
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,78.1
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
111942,Cross Hands Road Od,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,166.3
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.99
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.46
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.75
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.76
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.71
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,N Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.93
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,5.65
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,5.45
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.37
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,-13.93
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,-11.4
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,41.21
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
111942,Cross Hands Road Od,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,176.1
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.28
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.66
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.09
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.47
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.82
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.07
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.63
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.47
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,5.63
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,5.91
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,5.81
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.41
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.19
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,-12.05
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,38.02
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
111942,Cross Hands Road Od,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.71
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,10.06
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.8
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.58
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,N Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.39
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.67
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.34
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.57
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.71
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.07
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.54
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,5.66
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,5.97
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,5.88
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.06
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,-18.75
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,-18.42
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,34.03
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,172.1
111942,Cross Hands Road Od,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.93
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.19
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.56
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,N Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.79
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.69
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.53
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.58
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.61
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,5.81
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,6.08
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,6.01
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.06
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.09
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,-20.49
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,-12.71
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,32.98
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,77.8
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,162.0
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
111942,Cross Hands Road Od,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.07
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.35
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.41
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.32
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.63
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.03
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.56
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,N Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,43.3
