Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.04
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.82
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.94
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.68
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,5.77
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,5.65
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.52
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,-20.49
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,-12.92
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,43.56
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,88.9
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,160.3
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
111942,Cross Hands Road Od,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,187.4
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.75
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,N Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.79
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.99
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.27
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.38
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,N Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.83
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,5.24
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.58
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.62
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,-13.02
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,44.43
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,97.7
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
111942,Cross Hands Road Od,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,191.4
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.91
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.72
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.71
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.04
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.61
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,19.68
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,N Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.35
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.67
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.34
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.85
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.42
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,-15.72
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,-12.19
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,39.02
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,78.4
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
111942,Cross Hands Road Od,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,167.4
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.78
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.26
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.9
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.03
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.45
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.05
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,N Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.35
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.19
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.49
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,5.35
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.82
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.04
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,-16.4
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,-10.61
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,32.06
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
111942,Cross Hands Road Od,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.5
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.06
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.91
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.14
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.21
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,N Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.08
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,5.6
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,5.86
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,5.82
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.83
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,-15.0
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,-8.11
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,33.46
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,72.7
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
111942,Cross Hands Road Od,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,146.3
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.27
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,N Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.18
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.62
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.35
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.44
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,N Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.23
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.5
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,5.72
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,5.74
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.39
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,-15.85
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,-10.41
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,29.98
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
111942,Cross Hands Road Od,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.43
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.16
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.34
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.53
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,N Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.37
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.06
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,5.23
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.65
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,-15.43
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,-15.09
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,34.08
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
111942,Cross Hands Road Od,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,150.7
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.53
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.69
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.04
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.88
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.03
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,N Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.28
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.65
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.3
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,-14.91
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,-14.66
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,34.13
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
111942,Cross Hands Road Od,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,147.3
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.31
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.03
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.03
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.69
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,N Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.65
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.83
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.23
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.03
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,-15.43
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,-10.42
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,38.59
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,77.6
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
111942,Cross Hands Road Od,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,165.1
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.72
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.48
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.87
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,N Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.3
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.4
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.44
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,N Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.24
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.65
