Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,5.39
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,5.39
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.66
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.01
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,-18.43
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,-10.45
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,37.38
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,75.8
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
111942,Cross Hands Road Od,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,160.8
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.87
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.32
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.05
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.05
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.58
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,5.2
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.13
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,-14.85
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,30.34
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,57.3
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
111942,Cross Hands Road Od,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.28
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.82
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.13
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.06
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.57
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.98
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.21
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.73
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.76
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.42
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,-15.96
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,-11.05
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,27.94
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
111942,Cross Hands Road Od,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.86
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.52
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.81
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.17
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,N Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.76
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.04
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.01
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.7
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.34
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.52
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,N Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.4
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,-16.13
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,-9.3
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,29.17
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
111942,Cross Hands Road Od,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.47
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.2
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.95
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.83
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.91
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.61
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.75
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.16
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.18
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,-16.03
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.91
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,29.44
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
111942,Cross Hands Road Od,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.67
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.55
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.33
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.95
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.93
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.09
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.6
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,N Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.04
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,5.06
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.5
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,-16.35
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,-8.83
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,29.27
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
111942,Cross Hands Road Od,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.68
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.9
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.62
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.41
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.46
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.35
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.65
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.36
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.56
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.99
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.22
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,-14.82
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,-10.01
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,28.93
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.74
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.81
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.77
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.17
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.97
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.22
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,5.4
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.98
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,-14.41
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,-10.16
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,25.1
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
111942,Cross Hands Road Od,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.83
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.34
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.22
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.76
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.9
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.74
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.25
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.92
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,6.26
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,6.38
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,6.46
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.26
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,-14.58
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,-10.9
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,27.58
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
111942,Cross Hands Road Od,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.67
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.23
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.0
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.21
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.13
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.21
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.14
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.37
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,6.31
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,6.48
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,6.58
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.38
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,-16.22
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,-10.3
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,27.98
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
