Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
111942,Cross Hands Road Od,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.72
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.37
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.93
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.52
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.28
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.97
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.78
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.21
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.74
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,6.25
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,6.39
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,6.43
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.46
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,-14.53
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.91
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,30.42
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,55.4
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
111942,Cross Hands Road Od,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.57
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.46
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.85
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.42
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.68
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.74
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.24
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.35
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,5.61
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,5.75
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,5.76
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.31
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,-12.99
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,-8.7
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,30.88
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
111942,Cross Hands Road Od,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.61
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.76
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.06
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.49
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.19
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.58
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.56
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.65
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,5.52
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,5.68
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.25
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,-14.89
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,-7.61
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,29.2
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
111942,Cross Hands Road Od,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.7
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.64
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.04
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.01
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,N Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.88
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,5.45
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,5.65
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.39
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,-14.48
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,-8.13
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,30.21
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
111942,Cross Hands Road Od,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.68
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.94
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.57
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.35
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.34
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.21
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.7
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.29
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.11
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,5.41
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,5.58
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,5.68
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.68
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,-17.62
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,-8.96
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,29.23
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
111942,Cross Hands Road Od,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.67
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.37
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.15
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.76
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,N Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.39
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.28
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.36
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,N Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.4
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,6.18
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,6.28
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,6.4
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.08
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.23
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,-21.49
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,27.87
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
111942,Cross Hands Road Od,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,121.8
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.37
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,2.94
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,N Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.35
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.97
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.77
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,N Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.41
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.87
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.78
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,N Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.6
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,6.41
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,6.53
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,6.65
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.85
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.16
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,-21.11
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,-10.0
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,26.67
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,158.3
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
111942,Cross Hands Road Od,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.74
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.21
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,N Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.9
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.22
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.0
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.3
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.66
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.98
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,6.18
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,6.34
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,6.4
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.45
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,-16.55
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.69
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,26.7
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
111942,Cross Hands Road Od,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.38
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,N Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.02
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.5
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.07
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.58
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,6.24
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,6.38
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,6.4
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.84
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,-16.2
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,-7.62
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,27.66
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
111942,Cross Hands Road Od,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.69
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.67
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.82
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,N Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.36
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.53
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,N Current (RMS),A,41.1
