Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.15
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.74
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.65
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.79
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,6.16
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,6.27
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,6.2
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.77
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,-16.8
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,-8.01
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,38.18
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,86.0
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
111942,Cross Hands Road Od,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.62
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.51
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.63
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.44
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.85
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.92
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.32
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.78
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.76
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.71
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-3.49
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.48
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,6.69
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,6.75
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,6.72
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.71
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,-18.71
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,39.0
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,94.3
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,137.3
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
111942,Cross Hands Road Od,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,166.8
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.67
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.91
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.9
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.68
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.43
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.64
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.69
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,N Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.84
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.15
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.46
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.89
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,6.4
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,6.47
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,6.47
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.23
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,-17.99
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,-8.46
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,35.19
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
111942,Cross Hands Road Od,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.91
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.95
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.52
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.5
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.51
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,N Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.91
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.13
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.52
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.98
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.7
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,6.08
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,6.2
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,6.2
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.64
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,-19.58
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,-7.31
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,30.65
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,74.7
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
111942,Cross Hands Road Od,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.03
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.14
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.18
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.74
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,N Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.79
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.11
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.98
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,6.01
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,6.19
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,6.18
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.73
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,-18.11
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,-9.26
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,30.97
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,134.0
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.91
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.78
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.02
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.21
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.69
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.06
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.63
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.9
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.96
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.1
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.14
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-3.85
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,6.18
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,6.34
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,6.34
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.94
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,-17.75
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,-8.36
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,30.53
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,133.3
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
111942,Cross Hands Road Od,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.79
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.75
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.25
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.19
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.06
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.33
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.86
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,6.04
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,6.24
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,6.23
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.75
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,-15.79
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,-8.84
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,29.36
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
111942,Cross Hands Road Od,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.96
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.95
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.11
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.68
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.34
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.76
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.25
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,6.01
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,6.19
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,6.17
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.62
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,-16.01
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,-8.17
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,29.76
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
111942,Cross Hands Road Od,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.0
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.39
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.46
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.81
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.45
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.36
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.64
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.97
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.46
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,N Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.69
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.94
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,5.99
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,6.16
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,6.1
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.32
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,-16.32
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,-6.09
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,30.23
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
111942,Cross Hands Road Od,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.84
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.15
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.47
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,N Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.83
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.1
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,N Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.85
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.83
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.76
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,54.3
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-3.51
