Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.71
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,5.9
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,6.02
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,5.98
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.86
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,-16.41
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,33.04
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
111942,Cross Hands Road Od,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.8
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.52
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.67
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.57
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.76
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,N Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.44
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.64
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,N Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.55
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,5.88
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,5.99
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,5.99
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.75
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,-17.64
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,30.48
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,73.5
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.92
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.8
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.86
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.23
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.75
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.63
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.24
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.37
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.62
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.4
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,5.31
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,5.44
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,5.44
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.74
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,-17.32
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,-8.64
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,31.32
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,66.0
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
111942,Cross Hands Road Od,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.97
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.06
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.87
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.31
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.15
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.36
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,N Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.58
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,5.14
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,5.31
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,5.24
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.91
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,-16.74
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,32.22
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
111942,Cross Hands Road Od,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.35
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.55
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.07
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.05
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.61
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.14
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,60.3
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.78
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,6.03
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,6.13
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,6.12
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,-16.47
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,-8.55
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,33.89
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
111942,Cross Hands Road Od,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.95
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.2
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.85
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.87
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.03
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,N Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.38
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.27
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.75
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,6.27
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,6.38
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,6.41
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.17
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.79
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,-16.5
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,-8.65
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,31.4
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
111942,Cross Hands Road Od,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,135.3
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.25
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.05
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.01
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.24
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,N Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.56
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.23
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.75
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.14
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,5.93
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,6.06
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,6.1
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.98
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,-17.62
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,-10.59
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,33.02
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,67.1
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
111942,Cross Hands Road Od,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.4
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.0
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.78
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.36
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.22
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,N Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.4
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.2
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.08
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.19
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,35.7
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,5.34
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,5.54
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,5.48
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.17
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.57
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,-11.79
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,31.59
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
111942,Cross Hands Road Od,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.49
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.16
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.85
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.34
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.26
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,N Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.59
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.45
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.99
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.86
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,63.8
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,5.57
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,5.83
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,5.74
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.06
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,-14.26
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,-13.12
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,33.43
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
111942,Cross Hands Road Od,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.71
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.31
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.78
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.44
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.59
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.11
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.16
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.03
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.1
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,5.58
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,5.84
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,5.76
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.2
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,-14.79
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,-14.56
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,31.44
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,74.0
