Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
111942,Cross Hands Road Od,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.69
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.39
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.85
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.56
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,N Current (RMS),A,32.1
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.36
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,5.66
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,5.92
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,5.77
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.35
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,-13.9
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,-12.73
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,35.74
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,81.8
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
111942,Cross Hands Road Od,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.68
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.35
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.17
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,N Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.24
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.03
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.78
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.61
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.95
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,N Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,5.68
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,5.87
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,5.88
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.09
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.0
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,-12.47
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,30.99
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,67.9
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
111942,Cross Hands Road Od,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.61
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.68
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.29
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.01
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.54
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,N Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,N Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.31
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.75
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.4
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,N Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.7
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,36.2
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,5.49
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,5.69
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,5.72
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.06
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,-16.3
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,-14.13
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,32.1
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
111942,Cross Hands Road Od,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.45
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.42
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.34
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.26
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,N Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,69.9
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.76
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.3
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,36.3
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,5.81
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,5.94
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,5.96
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.51
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.78
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,-12.6
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,35.54
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,75.1
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
111942,Cross Hands Road Od,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.36
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.49
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.26
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.39
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.05
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.76
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.86
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.37
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,6.25
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,6.33
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,6.43
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.15
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,-16.63
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,29.63
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,66.8
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
111942,Cross Hands Road Od,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.32
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.01
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.99
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.97
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.41
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,N Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.94
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.77
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.4
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.26
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,36.5
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,6.02
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,6.08
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,6.2
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.81
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.63
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,-19.63
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,-12.34
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,32.7
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,75.4
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,149.3
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
111942,Cross Hands Road Od,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.56
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.6
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.69
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.09
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.42
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.12
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,N Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.96
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.65
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.38
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,5.8
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,5.86
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,5.93
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.09
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,-17.89
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,-13.26
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,36.38
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
111942,Cross Hands Road Od,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.7
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.52
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.56
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.73
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.98
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.71
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.21
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.66
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.01
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,N Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,52.9
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.1
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.95
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.22
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.99
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,36.7
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,5.51
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,5.59
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,5.67
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.68
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,-18.8
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,-11.75
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,31.08
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,72.0
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
111942,Cross Hands Road Od,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,135.8
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.03
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.85
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.79
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.51
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,N Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,36.8
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,5.98
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,6.0
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,6.12
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.06
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,-20.76
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,-13.41
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,31.05
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,76.3
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,159.3
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
111942,Cross Hands Road Od,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.45
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.87
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.18
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.41
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.31
