Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.43
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,N Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.54
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.64
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.14
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.51
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.93
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.94
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,6.06
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,6.11
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,6.16
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.69
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,-17.78
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,-12.22
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,29.84
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.14
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.65
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.63
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.04
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.76
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.78
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.44
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,N Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.9
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.09
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.79
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.27
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.5
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.55
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,N Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,5.82
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,5.89
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,5.93
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.22
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.39
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,-20.77
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,-14.58
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,32.39
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
111942,Cross Hands Road Od,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.79
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.71
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.14
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,-8.39
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,N Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.15
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.56
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.01
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.63
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.28
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.75
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,-19.98
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,-19.13
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,30.75
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,87.3
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,177.3
111942,Cross Hands Road Od,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.11
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.53
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.37
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.64
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.16
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,N Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.73
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.71
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.08
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.21
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.88
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.19
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.66
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.12
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,-21.12
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,-17.02
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,30.97
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
111942,Cross Hands Road Od,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.2
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.31
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.3
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,N Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.21
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.46
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.68
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.17
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,N Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.88
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.59
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.61
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.14
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.89
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,-22.95
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,-16.67
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,33.71
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,176.3
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
111942,Cross Hands Road Od,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.33
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.23
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.25
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.53
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.16
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.63
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.66
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,N Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.67
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.86
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.03
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.4
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.2
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,5.41
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,5.57
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,5.61
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.18
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,-20.49
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,-17.58
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,38.6
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,85.6
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,160.8
111942,Cross Hands Road Od,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.77
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.34
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.94
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.05
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.75
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.13
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.12
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.44
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,N Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.62
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.04
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.03
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.44
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,37.2
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,5.58
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,5.76
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,5.75
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.06
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.88
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,-20.1
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,-16.57
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,36.44
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,157.0
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.5
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.59
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.89
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.38
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,-10.16
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.22
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,N Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,66.5
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,66.3
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.12
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.14
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.11
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.9
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.13
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,37.2
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,5.55
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,5.75
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,5.7
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.84
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.29
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,-21.36
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,-17.61
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,38.66
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,88.0
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,163.7
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
111942,Cross Hands Road Od,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,166.2
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.01
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.37
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.88
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.52
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.09
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,-11.75
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.79
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.64
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,N Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,82.0
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,81.8
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.59
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.75
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.99
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,5.46
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,5.43
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.53
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.83
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,-23.75
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,-15.12
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,41.1
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
111942,Cross Hands Road Od,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,177.8
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.96
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.78
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.58
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.04
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,N Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.5
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.01
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,-10.41
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,22.26
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,N Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,71.9
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,96.7
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.93
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.2
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
