Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.69
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.19
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.65
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,N Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,5.49
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,5.62
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,5.59
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.65
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.81
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,-23.56
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,-18.37
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,48.76
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,94.1
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,189.1
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.9
111942,Cross Hands Road Od,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,209.6
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.66
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.39
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.26
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.87
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.04
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,-11.34
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.2
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,N Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,53.9
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.13
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.17
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.28
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.03
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.0
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,5.3
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,5.29
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.53
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,40.67
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,-24.64
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,-21.93
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,47.66
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,83.9
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,197.1
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,200.9
111942,Cross Hands Road Od,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,204.2
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.73
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.15
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.42
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,-10.97
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.76
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,N Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,56.7
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.78
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-8.35
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.84
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,N Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.3
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.4
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.43
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.15
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,5.26
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,5.26
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.95
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,41.58
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,-23.88
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,-23.09
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,44.26
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,206.1
111942,Cross Hands Road Od,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,190.0
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.43
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.14
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.11
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.23
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.25
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,-12.5
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.51
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,N Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,87.6
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.42
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-7.41
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.91
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,N Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,67.7
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.31
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.21
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.52
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.11
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,5.27
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.04
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,43.02
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,-25.53
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,-23.0
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,43.64
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,88.9
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,196.8
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.6
111942,Cross Hands Road Od,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,186.6
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.6
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.75
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.99
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,N Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.75
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.82
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,-11.07
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.5
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.76
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,N Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,79.6
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,77.6
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.93
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.8
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,17.02
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.8
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.73
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.42
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.11
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.43
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,N Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,5.26
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.08
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,39.11
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,-24.77
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,-20.54
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,50.87
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,92.7
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,191.5
111942,Cross Hands Road Od,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,216.9
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.59
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.83
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.13
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.15
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.16
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.63
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.75
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,22.91
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,N Current (RMS),A,73.0
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,77.6
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,99.2
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.92
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.11
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.46
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,N Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.29
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.21
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.33
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.21
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.69
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,5.59
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.56
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,5.48
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,36.11
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,-23.97
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,-19.34
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,53.18
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,99.4
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,187.2
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,179.3
111942,Cross Hands Road Od,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,228.8
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.94
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.06
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.57
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.79
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.86
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.67
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.81
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.4
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.79
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,N Current (RMS),A,68.1
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,67.2
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,90.0
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.53
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.38
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,16.07
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,N Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,69.4
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.19
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,N Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,5.57
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,5.43
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.95
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,-21.21
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,-16.3
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,53.3
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,112.4
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.4
111942,Cross Hands Road Od,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,228.5
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.53
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.58
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.84
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.04
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,-10.35
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.25
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,N Current (RMS),A,50.9
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,68.5
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.25
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.97
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.01
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.47
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.48
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,5.21
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,5.43
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.71
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,-22.12
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,-16.36
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,43.94
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,90.0
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
111942,Cross Hands Road Od,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.47
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.02
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.01
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.64
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.63
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.62
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.48
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,N Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,59.5
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.01
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.37
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.86
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,N Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,67.8
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.88
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.87
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.07
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.54
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,-21.81
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,-15.42
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,47.22
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,98.0
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,175.4
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
111942,Cross Hands Road Od,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.73
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.49
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,-6.27
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.65
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.27
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.54
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.57
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.27
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,N Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.72
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.88
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.24
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,17.14
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,N Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,73.1
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.7
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.34
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.48
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.42
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.61
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,-23.95
