Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,-18.88
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,51.53
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,96.6
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,189.0
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
111942,Cross Hands Road Od,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,220.5
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.45
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.86
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.42
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.3
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.04
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.16
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.32
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,22.46
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,N Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,96.2
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.44
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.29
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.97
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,N Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,68.3
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.36
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.86
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.91
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,37.3
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.92
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.82
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,-23.4
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,-20.82
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,58.49
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,108.6
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,183.9
111942,Cross Hands Road Od,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,249.4
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.54
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.59
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,-7.16
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.48
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.78
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,N Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.14
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.95
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,-9.88
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.76
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,23.02
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,N Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,70.1
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,98.4
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.12
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.33
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,N Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,69.7
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.75
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.56
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.25
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.99
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,37.2
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.61
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.54
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.46
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,-26.2
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,-19.62
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,59.12
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,215.0
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.3
111942,Cross Hands Road Od,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,251.3
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.02
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.77
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.68
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.41
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.52
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,N Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.7
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.69
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.46
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.11
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.91
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,N Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,90.5
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.12
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.04
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.89
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.52
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.44
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.68
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.13
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,N Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.9
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.91
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,36.79
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,-22.17
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,-20.21
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,55.44
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,102.8
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.3
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,181.3
111942,Cross Hands Road Od,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,236.3
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.56
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.9
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.29
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.12
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,20.13
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,N Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,86.7
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.38
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.09
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.6
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,17.47
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,N Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.19
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.83
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.68
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.77
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,N Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,37.1
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,41.6
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,-21.69
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,-23.32
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,56.88
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,98.1
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,204.9
111942,Cross Hands Road Od,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,242.2
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.35
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.59
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.75
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.93
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.68
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.55
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.23
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,N Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,56.0
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.81
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.23
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-6.74
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,18.39
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,N Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,78.8
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.98
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.22
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.64
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.9
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,37.0
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.34
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,40.79
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,-19.41
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,-22.87
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,56.25
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,98.4
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,201.1
111942,Cross Hands Road Od,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,239.9
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.03
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.65
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,-5.18
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.88
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,N Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.22
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.91
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.62
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,N Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.76
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.55
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.45
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,21.15
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,N Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,93.4
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.18
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.46
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.08
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.63
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.23
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.76
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.88
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,-20.75
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,-20.47
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,55.88
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,93.0
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,182.1
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,181.7
111942,Cross Hands Road Od,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,238.1
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-11.14
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.04
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.91
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.0
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.88
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.37
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,17.24
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,N Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.36
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.09
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,20.26
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,N Current (RMS),A,44.7
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.47
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.89
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.02
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.36
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,52.3
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.5
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,36.9
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,4.96
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.84
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.11
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,-21.61
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,-13.99
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,55.76
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,112.1
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,185.2
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
111942,Cross Hands Road Od,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,238.5
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-17.0
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.88
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,-9.34
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.65
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,N Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,82.5
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.71
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.25
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.9
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,18.83
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,N Current (RMS),A,57.6
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,81.4
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.38
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.0
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.7
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,36.7
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,4.47
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.74
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.06
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,-23.61
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,-16.24
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,50.56
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,101.6
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.6
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
111942,Cross Hands Road Od,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,218.1
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-17.12
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.91
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,-10.06
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.55
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,N Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,87.2
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.03
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.54
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,-8.06
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,-5.83
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,18.68
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,N Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,60.0
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,79.3
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.19
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.45
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.85
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.71
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.5
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,36.6
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-48.19
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,34.77
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,-26.78
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,-19.46
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,49.12
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,99.5
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,234.7
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,171.6
111942,Cross Hands Road Od,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,208.5
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.53
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.93
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,-6.17
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.84
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.4
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.68
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.01
