Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,-8.86
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.62
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,N Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,58.8
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.5
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.71
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.06
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.04
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.06
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.82
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,N Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.1
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.5
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,5.4
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,5.6
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,5.6
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,40.23
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,-23.7
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,-23.19
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,41.99
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,83.2
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,199.9
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,199.9
111942,Cross Hands Road Od,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,179.7
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.76
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,9.72
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,-4.25
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.05
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,N Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.15
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.25
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.05
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,21.67
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,N Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,93.1
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.07
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.56
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.32
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.66
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.6
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.43
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.9
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.4
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,5.46
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,5.56
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,5.62
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.45
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,39.19
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,-26.91
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,-22.84
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,45.19
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,98.9
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,236.9
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,195.8
111942,Cross Hands Road Od,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,193.5
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-12.41
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.47
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,-7.4
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,-3.58
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.61
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,N Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.47
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.77
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,-9.91
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.3
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,N Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,72.8
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.45
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.24
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,N Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.87
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.65
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.5
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.3
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,5.46
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-50.21
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,38.57
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,-28.18
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,-22.51
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,36.41
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,113.4
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,246.2
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,193.7
111942,Cross Hands Road Od,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,157.2
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.29
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.18
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.16
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.26
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.14
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.45
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,-10.32
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,-8.21
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.53
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,75.1
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,58.7
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.0
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.81
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.82
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.56
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.15
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.34
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.8
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,64.0
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,36.2
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.99
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,42.6
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,-24.37
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,-26.06
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,42.42
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,84.6
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,211.7
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,213.6
111942,Cross Hands Road Od,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,181.6
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.65
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.32
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,-4.53
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.44
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.72
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.19
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,-10.68
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.33
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,N Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,82.2
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.93
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.5
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.65
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.32
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.2
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.84
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.58
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,69.9
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.0
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,36.1
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.61
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,37.22
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,-24.09
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,-22.04
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,46.99
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,83.6
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,209.2
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,185.6
111942,Cross Hands Road Od,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,199.4
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.89
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.31
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.58
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.99
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.42
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,-9.56
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.09
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,N Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.25
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.23
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.54
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,N Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.66
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.78
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.79
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.76
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.23
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,77.2
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,36.0
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.78
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,36.87
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,-25.23
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,-22.31
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,44.44
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,85.9
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,218.8
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,185.9
111942,Cross Hands Road Od,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,188.8
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-8.32
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.76
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.9
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.43
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.95
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.43
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,-9.62
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,17.96
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,N Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,76.7
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.74
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.77
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.3
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.43
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.88
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.26
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,N Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.9
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,5.15
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.79
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.27
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,-26.07
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,-17.7
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,42.94
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,103.0
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,227.0
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,182.2
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.52
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,8.69
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,-5.01
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.83
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,N Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.5
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.59
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.82
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,-8.45
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.38
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,16.53
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,N Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,71.3
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.2
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.87
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.18
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.21
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.95
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.35
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.37
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,N Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,91.2
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,66.4
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,35.8
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.94
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-45.48
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.46
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,-26.13
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,-20.02
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,43.61
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,92.9
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,223.4
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.7
111942,Cross Hands Road Od,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,185.8
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.73
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.8
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.19
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.82
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,N Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.01
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.86
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.69
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,20.76
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,N Current (RMS),A,65.6
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,89.1
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.18
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.54
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,N Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.44
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.15
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.5
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.08
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,N Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,92.4
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.2
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,35.6
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,5.08
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.36
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.7
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,-26.58
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,-16.74
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,44.86
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,105.3
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,227.9
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,144.3
111942,Cross Hands Road Od,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,191.1
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.38
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.66
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.56
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.34
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.84
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.23
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.62
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,N Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,54.8
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.97
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.3
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,N Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
