Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.78
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.01
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.56
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,N Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,86.2
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.2
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,35.5
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.84
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.35
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,-25.67
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,-15.67
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,31.09
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,102.6
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,210.6
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
111942,Cross Hands Road Od,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.59
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.38
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.33
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.66
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.79
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,N Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,49.1
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.27
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.32
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.82
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.0
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.61
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.62
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,N Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.0
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,35.3
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.98
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,5.13
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,5.23
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.96
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.46
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,-21.28
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,-16.33
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,31.9
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,77.4
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
111942,Cross Hands Road Od,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.09
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.56
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,N Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.65
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.26
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,N Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.6
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,N Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.05
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.88
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,35.2
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.77
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.65
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,-16.78
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,-17.66
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,38.64
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,74.0
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,153.7
111942,Cross Hands Road Od,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,165.9
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.7
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.19
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.7
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.33
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.44
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.2
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,N Current (RMS),A,41.5
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.05
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.62
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.65
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.13
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.99
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,N Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,73.2
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.1
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,35.0
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.27
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,-17.35
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,-18.02
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,36.48
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,151.4
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
111942,Cross Hands Road Od,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.68
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.71
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.58
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,33.2
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.96
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.05
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.7
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,N Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,63.6
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.13
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.93
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.27
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.12
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,N Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,34.9
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.38
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-16.96
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,-17.52
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,34.48
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
111942,Cross Hands Road Od,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.2
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.51
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.09
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.17
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.44
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.77
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,N Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.98
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.36
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.33
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.38
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.21
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,N Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.7
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,51.9
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,34.8
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.59
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,-15.44
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,-18.12
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,33.96
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,71.6
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
111942,Cross Hands Road Od,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.95
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.39
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,-4.56
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.32
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.42
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.61
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.26
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.88
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.92
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.21
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.3
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.1
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,34.7
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.35
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-16.18
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-16.51
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,31.86
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
111942,Cross Hands Road Od,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.92
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.87
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.47
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.66
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.64
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.9
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.61
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.73
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.78
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.48
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.37
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.08
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-16.11
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-14.94
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,29.11
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,69.2
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.3
111942,Cross Hands Road Od,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.43
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.47
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,-4.85
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.73
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.04
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.77
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.24
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.92
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.95
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.96
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,N Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.8
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.7
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,34.6
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.67
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-16.25
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-18.74
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,30.65
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,69.8
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
111942,Cross Hands Road Od,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.42
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.68
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.93
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,-4.21
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.77
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,N Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.17
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,-7.08
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.22
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.18
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,N Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,68.9
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.61
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.29
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.87
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,34.5
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.93
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.45
