Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-17.47
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,-16.47
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,35.95
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,76.6
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
111942,Cross Hands Road Od,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,155.4
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.23
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.15
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.41
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.12
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.49
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.33
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.55
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,50.5
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.43
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.04
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,N Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.25
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,52.5
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,34.4
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.86
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.09
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-15.8
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,-15.92
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,30.36
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,71.2
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
111942,Cross Hands Road Od,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.21
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.9
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.17
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.66
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,-8.93
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.46
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,N Current (RMS),A,39.9
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,N Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.19
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.06
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.21
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,34.3
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.07
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.64
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,-19.62
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,-14.44
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,29.31
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,81.7
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,163.7
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
111942,Cross Hands Road Od,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-9.09
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.01
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,-5.42
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.43
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,N Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.27
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,-8.13
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.72
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.35
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.7
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.54
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.38
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.38
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.46
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.06
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-19.68
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-16.49
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,30.38
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,79.5
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,168.4
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
111942,Cross Hands Road Od,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.77
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.34
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.45
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.06
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,48.8
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.04
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.92
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.4
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,34.0
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.66
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-16.62
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,-14.22
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,27.76
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,71.5
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
111942,Cross Hands Road Od,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.99
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.85
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.81
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.91
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.9
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.37
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.4
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.12
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.95
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.46
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.6
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.62
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-15.01
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-13.99
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,28.76
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,68.7
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
111942,Cross Hands Road Od,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.39
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.12
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.15
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.71
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.7
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.33
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.57
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.41
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.89
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.84
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.0
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.8
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.9
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.63
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.87
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-17.05
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-15.36
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,25.53
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,72.4
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,140.6
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
111942,Cross Hands Road Od,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.31
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.02
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.82
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.5
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.96
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.41
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,N Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.56
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.47
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.93
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.52
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.99
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,N Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,68.6
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,76.4
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,33.5
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.74
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.84
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.4
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-16.69
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-15.36
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,24.52
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,77.6
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
111942,Cross Hands Road Od,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.83
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.9
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.45
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.33
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.73
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.77
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.01
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.03
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.23
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.04
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.52
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.55
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.89
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.35
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.75
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,N Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.57
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.69
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.41
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,-18.07
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-15.73
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,21.76
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,88.7
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,142.1
111942,Cross Hands Road Od,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.56
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.84
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.9
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.7
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,N Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.11
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.35
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.25
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.15
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.8
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,N Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.64
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.42
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.97
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,N Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.67
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.58
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,-18.03
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,-15.12
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,25.62
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,84.1
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,165.1
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
111942,Cross Hands Road Od,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.16
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.72
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.69
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
