Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.55
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.71
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.5
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.6
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.23
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.15
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,N Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.42
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.44
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.81
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.2
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,33.0
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.45
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,-14.91
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,-15.61
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,24.66
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
111942,Cross Hands Road Od,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.81
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.27
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.24
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.31
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.09
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,N Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.35
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.11
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.34
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.63
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,N Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.63
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,N Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.17
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.63
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.67
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.79
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.8
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.9
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.25
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.9
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,-16.98
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-14.44
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,24.14
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,84.9
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.4
111942,Cross Hands Road Od,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.39
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.73
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.26
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.69
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.12
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.87
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,N Current (RMS),A,33.4
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.96
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.62
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,N Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.72
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.37
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.59
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.4
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,N Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.8
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,32.6
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.61
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.02
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,-16.59
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-17.23
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,25.14
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,73.7
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
111942,Cross Hands Road Od,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.38
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.32
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.16
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.89
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,N Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.73
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.21
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.04
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.86
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.04
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.77
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,N Current (RMS),A,23.2
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,5.09
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.15
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,-14.88
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-18.14
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,28.05
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,74.2
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
111942,Cross Hands Road Od,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.93
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.28
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.22
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,N Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.97
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.12
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-3.78
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.48
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,N Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.58
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,N Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.54
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.08
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.27
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.25
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,70.9
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,32.2
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,5.19
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.02
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,-14.78
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,-16.91
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,29.7
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,70.4
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
111942,Cross Hands Road Od,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.81
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.48
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.79
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,N Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.4
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,85.0
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.51
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.29
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.28
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.79
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.33
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,N Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.2
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.95
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.94
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-13.49
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-17.21
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,39.04
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,82.0
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,156.2
111942,Cross Hands Road Od,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.96
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.53
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.33
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.73
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.04
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.16
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.0
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,N Current (RMS),A,55.6
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,68.8
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.21
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.73
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.23
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.0
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,N Current (RMS),A,32.2
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,77.9
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.68
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.19
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-15.03
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-15.28
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,40.78
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,77.3
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
111942,Cross Hands Road Od,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,173.5
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.97
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.31
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.21
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.54
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.48
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,N Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.9
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.38
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.2
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.91
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.47
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.03
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.68
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.11
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.6
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,N Current (RMS),A,30.8
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,70.1
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,31.7
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.91
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.3
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-13.87
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,-14.03
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,33.46
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,70.5
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
111942,Cross Hands Road Od,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.74
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.08
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.98
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.69
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.97
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.94
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.93
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.62
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,N Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.72
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-13.38
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-13.35
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,32.79
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,77.5
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
111942,Cross Hands Road Od,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.4
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.2
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.89
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.76
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.7
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.72
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.01
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.99
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.09
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,N Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.33
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,N Current (RMS),A,12.5
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
