Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.19
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.1
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.42
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.16
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,N Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,55.8
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,85.1
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.67
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-16.0
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-17.83
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,31.17
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,72.3
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
111942,Cross Hands Road Od,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.28
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.63
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.59
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.29
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.28
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.49
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.52
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,N Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.5
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.7
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.55
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.95
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.29
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.23
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.92
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,N Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.0
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,31.3
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.97
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.14
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-14.78
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-17.09
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,34.22
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,82.5
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,160.3
111942,Cross Hands Road Od,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.63
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.31
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.83
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.18
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.06
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.28
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,N Current (RMS),A,45.5
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.91
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.76
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,N Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.19
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.06
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.82
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,5.04
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.2
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-14.53
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-16.91
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,34.15
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
111942,Cross Hands Road Od,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.18
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,N Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.1
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.1
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,N Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.68
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.92
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.29
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.99
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.4
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.98
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.86
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,N Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.48
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.24
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-15.15
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-16.79
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,34.43
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,73.3
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,149.6
111942,Cross Hands Road Od,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.48
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.32
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.18
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.67
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.73
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.26
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.25
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,N Current (RMS),A,59.4
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,69.5
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.76
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.73
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.61
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.93
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.94
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.81
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,N Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.2
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.46
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.11
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-14.78
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-16.42
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,39.57
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
111942,Cross Hands Road Od,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.43
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.22
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.26
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.07
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.23
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,N Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.1
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.16
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.9
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.52
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.37
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.49
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.7
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.68
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.21
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,-15.41
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-17.55
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,36.64
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,79.8
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
111942,Cross Hands Road Od,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.96
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.94
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,N Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.35
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.96
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,N Current (RMS),A,44.4
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,52.6
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.73
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.97
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.05
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.1
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,30.7
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.88
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.01
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-13.61
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-17.28
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,34.24
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,78.9
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
111942,Cross Hands Road Od,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.08
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.43
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.74
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.42
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,N Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.36
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.72
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.22
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.4
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.84
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.11
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.7
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.8
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-15.49
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-15.83
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,34.18
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,71.0
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,142.1
111942,Cross Hands Road Od,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.06
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.59
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.2
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.15
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.17
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.64
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,N Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,67.6
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.06
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-4.72
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.97
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,N Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.93
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,N Current (RMS),A,23.1
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.4
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.36
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.62
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.55
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.15
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-15.06
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-16.27
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,36.33
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,75.3
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.9
111942,Cross Hands Road Od,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,156.4
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.83
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.81
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,29.0
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.56
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-2.65
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.73
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,N Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.44
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.46
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-7.26
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.18
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,N Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.05
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.99
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,N Current (RMS),A,20.9
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.56
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
