Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.07
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-14.38
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-18.39
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,38.77
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,91.7
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
111942,Cross Hands Road Od,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.69
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.85
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.26
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.9
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.9
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.39
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,17.37
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,N Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,75.6
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.17
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.21
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.34
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.1
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.46
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,N Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.2
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.94
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,-16.0
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-12.96
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,42.12
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,90.2
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.4
111942,Cross Hands Road Od,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.88
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.27
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.05
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,N Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.32
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.93
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.65
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.15
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,N Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.7
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,65.3
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.49
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.4
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.38
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.21
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.12
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.41
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.66
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.59
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.68
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.47
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,-16.8
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-14.29
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,40.57
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,81.0
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
111942,Cross Hands Road Od,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,173.7
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.75
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.13
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.15
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.26
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,N Current (RMS),A,22.1
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.9
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.91
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.03
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,N Current (RMS),A,51.8
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,74.3
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.51
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.1
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,N Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.99
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.3
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.71
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.57
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,N Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,5.12
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,5.36
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.73
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,-18.54
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,-11.3
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,38.97
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,87.0
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
111942,Cross Hands Road Od,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,168.3
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.39
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.7
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.66
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.33
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,N Current (RMS),A,24.6
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,11.4
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.84
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.31
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.91
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.69
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,N Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,62.9
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.65
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.49
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.38
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.43
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.57
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.79
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.75
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.87
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.25
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,-20.84
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-16.01
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,38.08
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,73.9
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,166.3
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
111942,Cross Hands Road Od,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.27
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,N Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.8
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.02
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.9
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.59
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-3.35
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.67
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,N Current (RMS),A,62.6
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,80.1
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.24
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.17
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.39
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.9
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.51
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.59
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.87
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.33
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.1
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.2
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.69
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.77
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,-17.69
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,-15.03
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,44.67
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,96.8
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
111942,Cross Hands Road Od,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,191.0
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.6
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,-3.61
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.16
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,N Current (RMS),A,24.5
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.68
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.46
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.97
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.59
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,14.23
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,N Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,64.1
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.1
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.88
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.31
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.03
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.92
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.71
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.28
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.84
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,N Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.2
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.43
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.78
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.71
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.02
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,-18.32
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,-20.79
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,38.26
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,82.5
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,176.4
111942,Cross Hands Road Od,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.4
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.75
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.47
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.85
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,N Current (RMS),A,19.9
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.18
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.42
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.64
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.03
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,N Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.9
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.53
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.11
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.38
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.45
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.07
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.58
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.93
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.83
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.06
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,-15.36
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,-17.56
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,40.9
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,86.1
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
111942,Cross Hands Road Od,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,175.4
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.9
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.88
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.56
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,N Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,23.8
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.2
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.47
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.34
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.49
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.54
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.41
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,N Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,62.4
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.47
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.76
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.86
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.59
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.76
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,N Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.86
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,5.1
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,5.01
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.62
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,-16.48
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,-15.28
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,45.58
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,96.0
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
111942,Cross Hands Road Od,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.75
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.66
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.39
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,0.08
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.95
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,N Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.28
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.28
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,-9.05
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.82
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,N Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.86
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.75
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.31
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,N Current (RMS),A,22.9
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.43
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.61
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.74
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,N Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,76.9
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.45
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.12
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,-20.25
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,-16.99
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,45.99
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,82.0
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.9
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,154.7
111942,Cross Hands Road Od,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,197.3
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.24
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.14
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,N Current (RMS),A,23.3
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.1
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.0
