Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.56
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.33
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.43
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,20.01
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,N Current (RMS),A,68.2
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.81
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.7
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.98
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,N Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.42
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.1
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.8
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.45
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,N Current (RMS),A,25.0
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,5.72
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,6.02
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,5.89
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.81
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,-16.73
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,-19.42
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,46.59
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,99.7
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,169.3
111942,Cross Hands Road Od,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,200.3
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.74
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.96
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.53
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.66
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.94
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.55
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,N Current (RMS),A,39.5
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,34.0
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.4
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.54
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.88
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,-7.48
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.7
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,N Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,72.6
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,69.3
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.98
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,N Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,70.2
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.48
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.89
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.75
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.51
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,N Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,5.82
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,6.09
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,5.93
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.3
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,-19.29
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,-20.06
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,54.74
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,107.8
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,184.7
111942,Cross Hands Road Od,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,235.5
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-7.25
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.55
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,-3.83
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.27
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.1
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.27
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,-7.51
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,-7.56
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,17.56
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,N Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,67.3
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,75.5
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.87
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.46
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.78
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.84
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.43
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.82
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.54
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.15
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,N Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.8
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,6.03
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,6.24
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,6.21
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,38.12
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,-21.52
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,-19.84
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,46.59
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,92.8
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,163.5
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,187.2
111942,Cross Hands Road Od,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,205.5
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.9
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.49
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.14
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,N Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.04
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.55
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.59
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,-7.22
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.9
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,N Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,66.2
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.27
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.53
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,N Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.73
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.72
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.38
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.37
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.8
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,5.55
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,5.76
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,5.74
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.76
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.92
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,-18.71
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,-16.35
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,36.94
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,74.5
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
111942,Cross Hands Road Od,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.7
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.83
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.88
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.85
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.33
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,N Current (RMS),A,26.0
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.75
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.89
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.69
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,18.19
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,N Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,77.7
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.13
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.54
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.33
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.8
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,N Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.8
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.99
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,-17.45
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,-11.18
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,43.05
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,90.1
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
111942,Cross Hands Road Od,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,184.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-6.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.61
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.4
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.07
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.18
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,64.4
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.0
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.46
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,-12.02
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.87
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.69
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,N Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,87.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,76.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.35
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.16
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.53
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.1
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.7
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.67
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.8
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.81
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.31
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.21
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,-23.64
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,-12.61
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,51.99
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,112.1
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,194.5
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
111942,Cross Hands Road Od,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,221.3
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.66
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.8
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.83
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,N Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.15
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.16
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.83
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.36
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.52
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,N Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.9
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.81
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.43
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,N Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.2
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.52
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.22
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.16
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,5.0
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,5.23
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,5.26
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.91
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,-19.33
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,-12.15
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,34.93
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,64.2
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
111942,Cross Hands Road Od,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.35
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.86
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,N Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.09
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,-7.11
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,-2.56
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.48
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,N Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.8
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,63.5
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.46
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,N Current (RMS),A,22.7
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.14
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.2
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,N Current (RMS),A,24.7
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.9
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,5.4
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,5.32
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.53
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.83
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,-16.77
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,-13.35
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,38.75
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,72.5
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
111942,Cross Hands Road Od,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.98
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.06
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,-6.32
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.88
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.98
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,N Current (RMS),A,72.7
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,86.6
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.59
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.96
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,N Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.64
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.37
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.34
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.03
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.37
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,N Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.7
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,69.0
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.92
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,5.17
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,5.07
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.42
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.14
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,-12.49
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,48.38
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,107.4
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
111942,Cross Hands Road Od,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,207.1
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.94
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.49
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,N Current (RMS),A,21.9
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.8
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.46
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,-7.17
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,21.03
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,N Current (RMS),A,70.3
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,90.4
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,N Current (RMS),A,12.1
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
