Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.67
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.02
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.2
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.62
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.48
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.0
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.89
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,5.16
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,5.05
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.81
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.15
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,-16.18
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,-14.03
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,42.71
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,86.8
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
111942,Cross Hands Road Od,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,184.6
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.34
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,-1.91
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.67
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.04
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.98
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.66
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.78
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.59
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,N Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,48.0
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.33
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.8
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.94
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,N Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,5.18
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,5.44
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,5.4
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.25
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,-15.72
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.53
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,30.53
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,61.8
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
111942,Cross Hands Road Od,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,5.79
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,-1.87
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.97
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,N Current (RMS),A,22.4
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.99
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.36
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.17
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.69
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.2
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,N Current (RMS),A,34.3
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.3
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.12
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,N Current (RMS),A,17.5
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.9
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.1
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,5.28
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,5.52
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.1
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.87
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,-16.85
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,-9.56
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,29.79
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
111942,Cross Hands Road Od,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.33
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.57
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.87
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,N Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.37
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.71
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.71
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.37
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.15
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,N Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.7
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.14
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.8
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.97
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.83
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,5.43
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.55
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,-15.39
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,-8.57
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,27.81
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,60.8
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
111942,Cross Hands Road Od,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.63
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.82
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.95
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,24.4
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.09
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.86
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.81
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.92
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,N Current (RMS),A,29.2
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.41
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.09
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.56
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.71
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.78
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,N Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,30.0
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,5.44
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,5.63
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,5.6
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.37
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,-15.93
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,-9.32
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,31.42
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,63.4
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
111942,Cross Hands Road Od,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.32
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,-2.89
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.71
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,N Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.5
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.87
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.34
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,N Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.26
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.13
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.28
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,N Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.0
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,30.1
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,5.03
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,5.26
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,5.22
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.55
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,-15.06
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,-10.77
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,28.63
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,58.0
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
111942,Cross Hands Road Od,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.63
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,7.51
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,-3.36
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.27
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,N Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.94
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.06
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.01
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.29
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,N Current (RMS),A,45.3
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,N Current (RMS),A,11.5
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.17
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.37
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.07
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.3
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,30.2
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,5.31
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,5.54
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.96
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,-17.09
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,-10.42
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,30.59
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,58.5
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
111942,Cross Hands Road Od,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.65
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.49
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.28
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.81
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.25
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.79
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.01
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.03
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.6
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.42
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,N Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.73
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.35
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,30.3
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,5.45
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,5.71
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.71
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,-15.27
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,-9.54
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,27.36
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,56.2
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
111942,Cross Hands Road Od,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.37
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,-1.48
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.04
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,22.5
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.7
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.16
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.07
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.32
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.86
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.99
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,N Current (RMS),A,33.5
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.3
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.06
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.54
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.55
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,N Current (RMS),A,14.5
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.06
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.27
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.82
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.21
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,N Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,30.4
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,5.49
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,5.7
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,5.72
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.0
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,-18.24
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,-10.7
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,25.79
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,57.7
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,133.3
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
111942,Cross Hands Road Od,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.63
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.6
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.52
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,21.7
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.34
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.7
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.37
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.82
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.44
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,N Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,49.6
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.26
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.2
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.07
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.55
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,N Current (RMS),A,21.2
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,37.1
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,30.5
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,5.86
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,5.89
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
