Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.2
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,-16.91
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,-10.83
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,24.41
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,56.1
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
111942,Cross Hands Road Od,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.54
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.13
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.05
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.36
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.98
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.71
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.11
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.48
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.33
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.77
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,N Current (RMS),A,23.6
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,30.6
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,5.48
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,5.78
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,5.74
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.22
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,-14.13
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,-12.53
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,27.43
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,59.0
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
111942,Cross Hands Road Od,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.8
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.65
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.33
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,N Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.7
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.46
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.06
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.95
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.76
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.8
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.29
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.77
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.98
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.36
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.66
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,N Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,30.8
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,5.36
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,5.55
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,5.58
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.51
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,-14.66
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,-11.26
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,25.1
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,54.5
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
111942,Cross Hands Road Od,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.21
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,-3.16
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.15
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.13
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.84
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.1
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.25
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.53
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,N Current (RMS),A,28.0
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.42
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.92
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.4
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.6
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,N Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.5
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,30.9
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,5.25
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,5.45
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.81
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,-16.04
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,-11.72
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,29.66
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,55.7
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
111942,Cross Hands Road Od,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.36
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,-3.43
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.9
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.15
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,22.8
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.25
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.47
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.21
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.02
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.2
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.15
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.95
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.1
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.47
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,N Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.3
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.6
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,31.0
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,5.27
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,5.43
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,5.45
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.65
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,-15.97
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,-12.26
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,30.09
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,56.6
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
111942,Cross Hands Road Od,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.38
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.03
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.94
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,N Current (RMS),A,12.6
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.17
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.7
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.12
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.92
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,N Current (RMS),A,31.0
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.78
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.25
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,N Current (RMS),A,23.9
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.6
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.6
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,61.0
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,31.1
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,5.36
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,5.5
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.13
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,-14.57
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,-10.52
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,31.15
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
111942,Cross Hands Road Od,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.96
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.43
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.94
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.87
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,N Current (RMS),A,39.1
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.1
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,47.6
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,N Current (RMS),A,10.9
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.95
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.32
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.87
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.78
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,N Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.3
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,31.2
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,6.14
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,6.23
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,6.31
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.11
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,-13.88
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,-8.09
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,29.17
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,63.7
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
111942,Cross Hands Road Od,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,-0.86
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.1
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,N Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,21.5
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.01
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.75
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.43
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.47
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.37
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,N Current (RMS),A,37.2
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.4
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,N Current (RMS),A,9.2
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.74
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.68
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.5
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.83
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,N Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.5
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,31.4
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,6.33
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,6.36
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,6.44
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.83
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,-15.45
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,-7.33
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,28.61
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,59.6
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
111942,Cross Hands Road Od,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.03
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.89
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.32
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,12.4
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,16.7
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.85
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.26
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.44
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.32
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.7
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.97
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,N Current (RMS),A,8.9
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.08
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.57
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.23
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,N Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.1
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.4
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.7
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,31.5
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,6.58
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,6.65
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,6.72
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.31
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,-14.36
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,-8.7
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,28.98
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,57.1
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
111942,Cross Hands Road Od,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.4
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.02
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,-1.03
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.4
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.6
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.79
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,-4.89
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.57
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.65
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,N Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,N Current (RMS),A,9.1
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.63
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.18
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,N Current (RMS),A,22.6
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.7
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,31.6
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,6.45
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,6.54
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,6.58
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.18
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,-14.13
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,-7.8
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,24.36
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,52.1
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
111942,Cross Hands Road Od,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.43
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.83
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.96
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,N Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
