Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.86
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.51
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.29
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,N Current (RMS),A,41.1
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.3
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,N Current (RMS),A,10.7
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.76
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.2
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.14
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,N Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,72.1
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,31.8
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,6.18
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,6.16
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,6.25
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.79
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.91
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,-17.22
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,-8.82
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,30.37
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,60.4
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
111942,Cross Hands Road Od,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.83
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.28
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.86
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,-4.88
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.48
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.82
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,N Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.68
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.19
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,N Current (RMS),A,37.4
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,68.0
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,31.9
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,6.46
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,6.48
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,6.56
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.29
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,-17.18
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,-8.3
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,28.76
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,62.2
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
111942,Cross Hands Road Od,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.08
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.01
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.11
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.04
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,N Current (RMS),A,13.4
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,-5.09
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.5
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.71
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,N Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.8
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.74
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.82
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.84
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.62
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.62
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,N Current (RMS),A,16.3
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,32.0
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,6.57
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,6.66
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,6.73
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.57
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,-13.13
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.06
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,23.97
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,51.3
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
111942,Cross Hands Road Od,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.68
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.12
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.1
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.26
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,N Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,17.6
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.92
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.74
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.71
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.83
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,N Current (RMS),A,29.5
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,N Current (RMS),A,10.8
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.04
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-2.9
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,32.1
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,6.38
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,6.45
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,6.5
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.24
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,-13.49
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,-6.86
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,25.17
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,53.2
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
111942,Cross Hands Road Od,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.57
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.34
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,-0.93
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.19
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,N Current (RMS),A,11.7
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.04
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.73
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.63
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.27
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.8
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.13
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,N Current (RMS),A,11.1
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.21
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.96
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-3.34
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,N Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,34.6
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,32.3
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,6.43
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,6.52
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,6.52
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.74
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,-13.47
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,-6.51
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,26.13
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,56.9
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
111942,Cross Hands Road Od,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.44
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.27
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,N Current (RMS),A,11.0
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,15.2
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,-6.23
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.13
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.57
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,N Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.45
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,N Current (RMS),A,9.0
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.46
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.52
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,32.4
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,6.04
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,6.16
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,6.18
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.35
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,-13.88
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,21.47
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
111942,Cross Hands Road Od,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.46
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.85
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.88
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.49
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,16.4
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.14
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.58
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,-6.39
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.79
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.4
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,N Current (RMS),A,24.2
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.6
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,22.2
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.67
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,N Current (RMS),A,8.9
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.02
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.86
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,N Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.9
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,32.5
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,5.56
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,5.65
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,5.69
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.76
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,-15.04
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,-7.2
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,21.56
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,53.3
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
111942,Cross Hands Road Od,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,-3.07
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.94
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.14
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,21.0
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.71
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,-7.12
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.9
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.61
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,N Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.1
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,N Current (RMS),A,9.8
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.71
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.44
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.31
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.04
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,43.8
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,32.7
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,5.52
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,5.66
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,5.64
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.55
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,-16.15
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,-8.77
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,22.2
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,54.0
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
111942,Cross Hands Road Od,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.62
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.31
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,N Current (RMS),A,11.6
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.9
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,15.3
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.97
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,-6.28
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.74
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.58
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,N Current (RMS),A,27.5
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.6
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.81
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,N Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.63
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.4
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.65
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.53
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,N Current (RMS),A,13.7
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,34.7
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,32.8
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,5.39
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,5.54
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,5.46
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.06
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,-14.56
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,-11.19
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,26.14
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,60.1
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
111942,Cross Hands Road Od,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.72
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.1
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.41
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.33
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,N Current (RMS),A,12.3
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.8
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.6
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.06
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,-5.55
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.57
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.52
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.4
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.39
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.78
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,N Current (RMS),A,28.2
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
