Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.9
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.09
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.42
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.99
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,N Current (RMS),A,13.6
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,32.9
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,5.42
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,5.56
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,5.46
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.06
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,-13.35
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,-11.79
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,29.62
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,62.7
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
111942,Cross Hands Road Od,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.19
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.26
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,N Current (RMS),A,13.0
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,15.5
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.62
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.99
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.54
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,N Current (RMS),A,33.0
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,53.7
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.65
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,N Current (RMS),A,29.8
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.5
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.68
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.38
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-2.69
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,34.9
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,33.1
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,6.01
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,6.08
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,6.09
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.72
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,-13.84
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,-10.71
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,28.7
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,65.2
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
111942,Cross Hands Road Od,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,3.97
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.07
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.95
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,2.76
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,N Current (RMS),A,13.3
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,13.5
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,18.8
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,14.7
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.99
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.84
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.8
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.62
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,51.7
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.85
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,N Current (RMS),A,29.3
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.4
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.66
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.98
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.0
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.98
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.1
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,33.2
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,6.41
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,6.48
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,6.51
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.44
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,-13.39
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,-11.13
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,29.22
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
111942,Cross Hands Road Od,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.03
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.47
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,-0.83
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.21
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.84
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.95
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.3
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.47
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,N Current (RMS),A,28.5
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.81
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,N Current (RMS),A,25.6
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.22
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-3.68
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,N Current (RMS),A,14.3
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.3
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.8
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,33.3
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,6.45
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,6.48
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,6.5
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.2
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,-15.16
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,-10.14
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,29.96
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,59.7
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
111942,Cross Hands Road Od,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.11
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.97
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,-0.61
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.33
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.96
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,-6.26
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.86
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,N Current (RMS),A,29.1
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.8
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.86
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.48
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,N Current (RMS),A,33.3
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,57.4
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.94
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.92
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.4
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.15
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.0
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.5
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,33.4
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,6.41
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,6.45
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,6.47
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.59
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,-14.71
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,-11.07
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,31.83
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,63.2
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
111942,Cross Hands Road Od,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.1
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,-3.24
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,-0.81
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,3.57
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,N Current (RMS),A,16.0
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,23.5
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,19.3
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,16.9
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.59
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.59
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,-7.01
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,-4.15
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.08
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,N Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,43.0
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.4
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,47.4
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.18
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,N Current (RMS),A,29.6
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.2
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.23
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.03
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.53
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,32.8
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.6
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,33.6
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,6.21
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,6.25
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,6.31
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.88
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,-16.13
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,-11.06
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,34.36
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,65.0
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
111942,Cross Hands Road Od,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.41
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,-2.95
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,-1.18
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,3.25
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,20.7
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,15.7
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.39
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,-6.35
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,-4.46
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.08
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,N Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.8
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.1
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.79
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,N Current (RMS),A,26.3
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,50.2
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.85
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.18
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.32
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.05
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,N Current (RMS),A,14.8
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.2
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.6
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,33.7
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,5.57
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,5.68
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,5.71
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.13
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,-14.86
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,-12.81
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,33.17
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,66.6
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
111942,Cross Hands Road Od,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.44
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,-2.93
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,-1.14
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.5
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,N Current (RMS),A,14.0
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,20.1
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,20.8
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.31
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,-5.53
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,-4.87
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,N Current (RMS),A,31.3
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,53.0
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.05
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.07
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,N Current (RMS),A,31.4
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,55.5
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.11
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-3.67
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,N Current (RMS),A,14.4
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,35.8
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,33.8
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,5.92
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,6.0
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,6.01
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.58
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.0
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,-11.73
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,31.41
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,65.4
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
111942,Cross Hands Road Od,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.27
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,-2.51
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,-0.99
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,3.63
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,N Current (RMS),A,14.1
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,19.2
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,20.0
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,17.0
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.66
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,-5.64
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,-4.92
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.89
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,N Current (RMS),A,33.1
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,54.6
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.5
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,N Current (RMS),A,27.7
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.7
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.33
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.51
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.82
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.24
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.9
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,33.9
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,6.09
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,6.21
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,6.24
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.04
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,-14.14
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,-12.74
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,30.26
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,67.5
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
111942,Cross Hands Road Od,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,4.86
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,-1.59
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.05
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,N Current (RMS),A,16.2
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,21.4
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,23.4
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,18.5
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.28
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,-5.75
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,-4.81
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.5
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,N Current (RMS),A,31.8
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.7
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.03
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,N Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,59.1
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.2
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.8
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,N Current (RMS),A,17.1
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.0
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,34.1
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,6.17
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,6.29
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,6.32
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,30.04
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,-14.21
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,-14.25
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,32.8
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,69.1
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
111942,Cross Hands Road Od,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,6.31
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,-2.11
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,-2.62
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,3.91
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,N Current (RMS),A,19.6
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,13.8
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.32
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,-5.65
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,-5.72
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.32
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,N Current (RMS),A,35.7
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.9
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,58.4
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.77
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,N Current (RMS),A,32.0
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,54.4
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.14
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.6
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.41
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,35.5
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.7
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,34.2
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,6.09
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,6.21
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,6.25
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.19
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,-13.47
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,-15.95
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,32.41
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,80.2
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,155.2
111942,Cross Hands Road Od,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
